Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,19.0
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
931245,BLACKHORSE RD EXHAL,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.32
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,19.0
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
931245,BLACKHORSE RD EXHAL,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.86
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
931245,BLACKHORSE RD EXHAL,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.6
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
931245,BLACKHORSE RD EXHAL,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.67
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
931245,BLACKHORSE RD EXHAL,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
931245,BLACKHORSE RD EXHAL,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.5
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
931245,BLACKHORSE RD EXHAL,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.63
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
931245,BLACKHORSE RD EXHAL,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.21
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
931245,BLACKHORSE RD EXHAL,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.73
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.78
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,51.9
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
931245,BLACKHORSE RD EXHAL,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.02
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,53.4
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.64
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.7
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
931245,BLACKHORSE RD EXHAL,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.45
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
931245,BLACKHORSE RD EXHAL,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.79
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.18
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
931245,BLACKHORSE RD EXHAL,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.06
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.45
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
