Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
931245,BLACKHORSE RD EXHAL,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.39
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.86
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.3
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
931245,BLACKHORSE RD EXHAL,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.59
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
931245,BLACKHORSE RD EXHAL,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.49
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.72
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.98
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.7
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
931245,BLACKHORSE RD EXHAL,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.06
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.06
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.35
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
931245,BLACKHORSE RD EXHAL,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.75
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.42
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
931245,BLACKHORSE RD EXHAL,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.1
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.46
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
931245,BLACKHORSE RD EXHAL,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.89
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.43
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.8
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
931245,BLACKHORSE RD EXHAL,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.59
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.93
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,66.6
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.7
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.6
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.86
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
931245,BLACKHORSE RD EXHAL,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.86
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.4
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.48
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,52.6
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.9
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
931245,BLACKHORSE RD EXHAL,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.34
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.3
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,19.0
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
931245,BLACKHORSE RD EXHAL,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.54
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.43
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.2
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,19.0
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
931245,BLACKHORSE RD EXHAL,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.44
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.28
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.17
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.2
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,18.9
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
931245,BLACKHORSE RD EXHAL,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.79
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.29
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.33
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.7
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.6
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.33
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,18.8
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.37
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
931245,BLACKHORSE RD EXHAL,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.26
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.15
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,62.7
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.9
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
