Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,18.8
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.3
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
931245,BLACKHORSE RD EXHAL,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.14
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.53
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.69
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.1
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,190.0
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,18.7
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.15
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
931245,BLACKHORSE RD EXHAL,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.15
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.86
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.5
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.3
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,18.6
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.71
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.54
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.21
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.3
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.3
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,18.5
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.36
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
931245,BLACKHORSE RD EXHAL,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.51
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.67
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,51.2
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.8
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.7
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,18.5
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.57
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
931245,BLACKHORSE RD EXHAL,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.57
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.07
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.94
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,18.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.45
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.82
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
931245,BLACKHORSE RD EXHAL,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.35
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.58
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.3
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,18.3
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.17
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
931245,BLACKHORSE RD EXHAL,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.12
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.53
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,58.6
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,18.3
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.65
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.86
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
931245,BLACKHORSE RD EXHAL,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.55
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.66
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.3
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,18.2
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.72
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
931245,BLACKHORSE RD EXHAL,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.44
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.27
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.4
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,18.1
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.77
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.14
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
931245,BLACKHORSE RD EXHAL,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.76
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,18.1
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
931245,BLACKHORSE RD EXHAL,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.35
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.84
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.05
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
931245,BLACKHORSE RD EXHAL,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.51
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.97
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.88
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
931245,BLACKHORSE RD EXHAL,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.61
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.17
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.2
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
931245,BLACKHORSE RD EXHAL,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.95
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.77
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.53
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.6
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,17.9
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
