Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.16
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
931245,BLACKHORSE RD EXHAL,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.83
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.47
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.3
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,17.9
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
931245,BLACKHORSE RD EXHAL,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.68
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.45
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,17.9
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
931245,BLACKHORSE RD EXHAL,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.51
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,17.9
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
931245,BLACKHORSE RD EXHAL,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.49
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
931245,BLACKHORSE RD EXHAL,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.7
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.93
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
931245,BLACKHORSE RD EXHAL,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
931245,BLACKHORSE RD EXHAL,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.45
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.01
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
931245,BLACKHORSE RD EXHAL,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.69
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
931245,BLACKHORSE RD EXHAL,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
931245,BLACKHORSE RD EXHAL,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.53
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.85
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
931245,BLACKHORSE RD EXHAL,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.1
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
931245,BLACKHORSE RD EXHAL,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.89
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.77
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.01
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.9
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
931245,BLACKHORSE RD EXHAL,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.77
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.67
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
931245,BLACKHORSE RD EXHAL,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
