Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.33
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
931245,BLACKHORSE RD EXHAL,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.05
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.27
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
931245,BLACKHORSE RD EXHAL,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.6
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
931245,BLACKHORSE RD EXHAL,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.35
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
931245,BLACKHORSE RD EXHAL,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.52
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,17.6
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
931245,BLACKHORSE RD EXHAL,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.77
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,17.6
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
931245,BLACKHORSE RD EXHAL,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,17.6
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
931245,BLACKHORSE RD EXHAL,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.78
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,17.6
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
931245,BLACKHORSE RD EXHAL,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.99
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.22
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,17.6
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
931245,BLACKHORSE RD EXHAL,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,17.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.26
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.44
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,17.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.14
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.42
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,17.5
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
931245,BLACKHORSE RD EXHAL,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.45
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.63
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,17.5
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
931245,BLACKHORSE RD EXHAL,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.74
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,17.5
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.74
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
931245,BLACKHORSE RD EXHAL,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.34
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.8
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
