Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,17.5
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.43
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
931245,BLACKHORSE RD EXHAL,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.77
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,17.5
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,17.5
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.52
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.9
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,17.5
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.84
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,17.5
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
931245,BLACKHORSE RD EXHAL,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.39
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.44
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,transformer,,Temperature,C,17.5
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
931245,BLACKHORSE RD EXHAL,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.89
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,transformer,,Temperature,C,17.4
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
931245,BLACKHORSE RD EXHAL,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.65
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,transformer,,Temperature,C,17.4
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.44
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
931245,BLACKHORSE RD EXHAL,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.64
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.76
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,transformer,,Temperature,C,17.3
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
931245,BLACKHORSE RD EXHAL,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.83
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,49.1
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,transformer,,Temperature,C,17.2
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
931245,BLACKHORSE RD EXHAL,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,19.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
931245,BLACKHORSE RD EXHAL,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,19.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.35
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.7
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,19.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
931245,BLACKHORSE RD EXHAL,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.16
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
931245,BLACKHORSE RD EXHAL,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.41
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,20.0
