Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
931245,BLACKHORSE RD EXHAL,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.32
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
931245,BLACKHORSE RD EXHAL,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.64
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
931245,BLACKHORSE RD EXHAL,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.13
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
931245,BLACKHORSE RD EXHAL,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.42
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
931245,BLACKHORSE RD EXHAL,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.86
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
931245,BLACKHORSE RD EXHAL,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.31
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.2
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
931245,BLACKHORSE RD EXHAL,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.94
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.59
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.6
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
931245,BLACKHORSE RD EXHAL,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.62
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.42
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.3
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
931245,BLACKHORSE RD EXHAL,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.06
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.93
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,55.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.3
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.9
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
931245,BLACKHORSE RD EXHAL,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.53
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.81
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.6
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.68
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
931245,BLACKHORSE RD EXHAL,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.77
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.2
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
931245,BLACKHORSE RD EXHAL,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.58
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.94
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.15
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
931245,BLACKHORSE RD EXHAL,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.74
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.73
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.63
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,19.9
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
931245,BLACKHORSE RD EXHAL,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.64
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.41
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.05
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,52.3
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,19.9
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.89
