Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.01
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,19.8
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.65
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
931245,BLACKHORSE RD EXHAL,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.13
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.22
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,56.7
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.1
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,19.8
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.79
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.93
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
931245,BLACKHORSE RD EXHAL,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.11
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.33
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.11
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.2
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,19.8
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.59
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
931245,BLACKHORSE RD EXHAL,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.68
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.54
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.18
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.1
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,19.7
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.72
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
931245,BLACKHORSE RD EXHAL,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.31
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.89
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.21
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.5
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,19.7
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
931245,BLACKHORSE RD EXHAL,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.9
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.82
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.23
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,19.6
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.51
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
931245,BLACKHORSE RD EXHAL,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.21
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,19.6
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.22
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
931245,BLACKHORSE RD EXHAL,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.38
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.24
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.02
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.61
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.24
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.65
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.1
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,19.4
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
931245,BLACKHORSE RD EXHAL,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.87
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.05
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.03
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.9
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,19.4
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.37
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.52
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
931245,BLACKHORSE RD EXHAL,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.08
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.9
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.3
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.1
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.3
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
931245,BLACKHORSE RD EXHAL,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.31
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.61
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.1
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
931245,BLACKHORSE RD EXHAL,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.74
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.67
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.77
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.9
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.1
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.06
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.93
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.6
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
931245,BLACKHORSE RD EXHAL,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.9
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.56
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.85
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.8
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,19.0
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.35
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.2
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
931245,BLACKHORSE RD EXHAL,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
