Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.21
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.44
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.53
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.2
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,19.0
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.71
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.21
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
931245,BLACKHORSE RD EXHAL,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.47
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.16
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,52.1
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,18.9
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.06
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
931245,BLACKHORSE RD EXHAL,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.74
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.29
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.1
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.8
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,18.8
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
931245,BLACKHORSE RD EXHAL,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.23
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.04
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,52.9
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.2
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,18.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.69
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.25
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
931245,BLACKHORSE RD EXHAL,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.16
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.33
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.06
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.7
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,18.7
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.77
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.72
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
931245,BLACKHORSE RD EXHAL,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.42
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.66
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.7
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,18.6
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
931245,BLACKHORSE RD EXHAL,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.16
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.75
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.6
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,18.6
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.09
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
931245,BLACKHORSE RD EXHAL,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.52
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.85
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,18.5
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.72
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
931245,BLACKHORSE RD EXHAL,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.04
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.67
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,18.5
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.43
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
931245,BLACKHORSE RD EXHAL,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.67
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.16
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.87
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.8
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,18.4
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.03
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.65
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.18
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.9
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,18.4
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.47
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
931245,BLACKHORSE RD EXHAL,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.56
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.76
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.4
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.2
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,18.3
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.34
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
931245,BLACKHORSE RD EXHAL,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.49
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.28
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.63
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.1
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,18.3
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.39
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
931245,BLACKHORSE RD EXHAL,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.78
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.86
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.93
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,18.3
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.18
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.54
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.58
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.4
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
