Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,18.2
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
931245,BLACKHORSE RD EXHAL,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.7
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.51
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.82
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,18.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
931245,BLACKHORSE RD EXHAL,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.15
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.86
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,18.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
931245,BLACKHORSE RD EXHAL,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.36
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.3
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,18.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.23
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
931245,BLACKHORSE RD EXHAL,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.65
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.19
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.32
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
931245,BLACKHORSE RD EXHAL,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.51
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.92
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
931245,BLACKHORSE RD EXHAL,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.51
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
931245,BLACKHORSE RD EXHAL,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.52
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.3
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
931245,BLACKHORSE RD EXHAL,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.16
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.29
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.58
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
931245,BLACKHORSE RD EXHAL,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.31
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.01
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.3
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
931245,BLACKHORSE RD EXHAL,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.03
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.1
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
931245,BLACKHORSE RD EXHAL,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.75
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
931245,BLACKHORSE RD EXHAL,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.61
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
931245,BLACKHORSE RD EXHAL,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.92
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
