Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.56
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
931245,BLACKHORSE RD EXHAL,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.23
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.86
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
931245,BLACKHORSE RD EXHAL,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.18
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,17.9
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
931245,BLACKHORSE RD EXHAL,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.33
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,17.9
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
931245,BLACKHORSE RD EXHAL,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.28
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,17.9
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
931245,BLACKHORSE RD EXHAL,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.64
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,17.9
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
931245,BLACKHORSE RD EXHAL,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.41
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.47
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
931245,BLACKHORSE RD EXHAL,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.66
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
931245,BLACKHORSE RD EXHAL,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.15
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.09
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.84
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
931245,BLACKHORSE RD EXHAL,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.56
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.9
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.01
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.56
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
931245,BLACKHORSE RD EXHAL,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.55
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
