Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
931245,BLACKHORSE RD EXHAL,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
931245,BLACKHORSE RD EXHAL,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
931245,BLACKHORSE RD EXHAL,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
931245,BLACKHORSE RD EXHAL,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
931245,BLACKHORSE RD EXHAL,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.12
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
931245,BLACKHORSE RD EXHAL,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.62
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.97
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
931245,BLACKHORSE RD EXHAL,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.94
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
931245,BLACKHORSE RD EXHAL,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.7
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.3
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
931245,BLACKHORSE RD EXHAL,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.8
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
931245,BLACKHORSE RD EXHAL,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.18
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.94
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
931245,BLACKHORSE RD EXHAL,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.72
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
931245,BLACKHORSE RD EXHAL,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.25
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
931245,BLACKHORSE RD EXHAL,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.34
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
931245,BLACKHORSE RD EXHAL,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.95
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
931245,BLACKHORSE RD EXHAL,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.94
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
