Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
931245,BLACKHORSE RD EXHAL,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.97
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
931245,BLACKHORSE RD EXHAL,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.57
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.11
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
931245,BLACKHORSE RD EXHAL,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.02
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.68
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
931245,BLACKHORSE RD EXHAL,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.05
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.96
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
931245,BLACKHORSE RD EXHAL,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.05
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
931245,BLACKHORSE RD EXHAL,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.56
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.4
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.65
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.93
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
931245,BLACKHORSE RD EXHAL,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.26
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,17.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.95
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
931245,BLACKHORSE RD EXHAL,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.06
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.02
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
931245,BLACKHORSE RD EXHAL,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.35
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.92
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.47
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.49
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
