Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
931245,BLACKHORSE RD EXHAL,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.53
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,17.8
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
931245,BLACKHORSE RD EXHAL,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.56
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,17.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
931245,BLACKHORSE RD EXHAL,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.62
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,17.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
931245,BLACKHORSE RD EXHAL,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.42
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,17.9
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
931245,BLACKHORSE RD EXHAL,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,17.9
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
931245,BLACKHORSE RD EXHAL,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
931245,BLACKHORSE RD EXHAL,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
931245,BLACKHORSE RD EXHAL,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
931245,BLACKHORSE RD EXHAL,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.77
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.83
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,18.0
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
931245,BLACKHORSE RD EXHAL,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.79
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
931245,BLACKHORSE RD EXHAL,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
931245,BLACKHORSE RD EXHAL,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.69
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
931245,BLACKHORSE RD EXHAL,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.45
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
931245,BLACKHORSE RD EXHAL,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.06
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,18.2
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
