Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
931245,BLACKHORSE RD EXHAL,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,18.2
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
931245,BLACKHORSE RD EXHAL,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.47
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,18.2
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.62
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,18.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,18.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
931245,BLACKHORSE RD EXHAL,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.32
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.52
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,18.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
931245,BLACKHORSE RD EXHAL,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,18.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
931245,BLACKHORSE RD EXHAL,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,18.3
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
931245,BLACKHORSE RD EXHAL,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,18.4
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
931245,BLACKHORSE RD EXHAL,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,18.4
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
931245,BLACKHORSE RD EXHAL,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.55
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,18.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
931245,BLACKHORSE RD EXHAL,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.42
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,18.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
931245,BLACKHORSE RD EXHAL,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.31
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,18.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,18.5
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
931245,BLACKHORSE RD EXHAL,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,18.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
