Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,18.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
931245,BLACKHORSE RD EXHAL,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.38
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,18.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
931245,BLACKHORSE RD EXHAL,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.24
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,18.7
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
931245,BLACKHORSE RD EXHAL,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.51
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,18.7
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
931245,BLACKHORSE RD EXHAL,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.99
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,18.8
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
931245,BLACKHORSE RD EXHAL,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,18.8
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,18.8
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
931245,BLACKHORSE RD EXHAL,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,18.9
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
931245,BLACKHORSE RD EXHAL,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,18.9
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
931245,BLACKHORSE RD EXHAL,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,19.0
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
931245,BLACKHORSE RD EXHAL,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,19.0
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
931245,BLACKHORSE RD EXHAL,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.51
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.11
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,20.8
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
931245,BLACKHORSE RD EXHAL,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.5
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.58
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,20.8
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
931245,BLACKHORSE RD EXHAL,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.08
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,20.9
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
931245,BLACKHORSE RD EXHAL,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
931245,BLACKHORSE RD EXHAL,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
931245,BLACKHORSE RD EXHAL,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
931245,BLACKHORSE RD EXHAL,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
931245,BLACKHORSE RD EXHAL,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.49
931245,BLACKHORSE RD EXHAL,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
931245,BLACKHORSE RD EXHAL,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931245,BLACKHORSE RD EXHAL,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931245,BLACKHORSE RD EXHAL,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
931245,BLACKHORSE RD EXHAL,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
