Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,21.1
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.62
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
931245,BLACKHORSE RD EXHAL,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.1
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.57
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,21.1
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.5
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
931245,BLACKHORSE RD EXHAL,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.99
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.46
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.44
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,58.1
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.6
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.2
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,21.0
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.06
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.93
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
931245,BLACKHORSE RD EXHAL,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.92
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.5
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.88
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.7
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,21.0
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
931245,BLACKHORSE RD EXHAL,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.05
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.12
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.85
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.4
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.2
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,21.0
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
931245,BLACKHORSE RD EXHAL,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.42
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.12
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.53
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.7
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,21.0
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.69
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
931245,BLACKHORSE RD EXHAL,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.9
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,58.2
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.3
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,21.0
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.65
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931245,BLACKHORSE RD EXHAL,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.54
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.14
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.9
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,20.9
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.17
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
931245,BLACKHORSE RD EXHAL,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.49
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.57
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.65
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.2
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,20.9
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.9
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
931245,BLACKHORSE RD EXHAL,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.92
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.97
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.51
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.8
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,20.8
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.37
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
931245,BLACKHORSE RD EXHAL,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.19
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.25
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.58
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.9
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,20.7
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.97
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
931245,BLACKHORSE RD EXHAL,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.68
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.89
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.52
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.6
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,20.7
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.27
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
931245,BLACKHORSE RD EXHAL,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.31
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.55
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.54
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.8
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.0
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,20.6
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.5
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
931245,BLACKHORSE RD EXHAL,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.1
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.16
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.78
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.6
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.7
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,20.5
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.73
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.28
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
931245,BLACKHORSE RD EXHAL,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.53
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.54
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.4
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,20.5
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
