Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.62
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
931245,BLACKHORSE RD EXHAL,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.95
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.23
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.1
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,20.4
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.9
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
931245,BLACKHORSE RD EXHAL,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.19
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.76
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,20.3
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.67
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
931245,BLACKHORSE RD EXHAL,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.4
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.61
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.7
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,20.2
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.92
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.31
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931245,BLACKHORSE RD EXHAL,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.15
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.04
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.21
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.3
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.8
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,20.1
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.64
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.91
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
931245,BLACKHORSE RD EXHAL,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.13
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.15
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.4
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,20.1
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.43
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.47
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
931245,BLACKHORSE RD EXHAL,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.84
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.72
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.08
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.7
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.16
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.72
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
931245,BLACKHORSE RD EXHAL,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.08
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.4
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.7
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.4
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,20.0
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.98
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.24
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.36
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
931245,BLACKHORSE RD EXHAL,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.77
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.27
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.43
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.8
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.6
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,19.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.8
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.16
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.67
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.08
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.6
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.1
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,19.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.98
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
931245,BLACKHORSE RD EXHAL,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.39
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.85
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,19.8
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
931245,BLACKHORSE RD EXHAL,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.63
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.36
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,19.8
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
931245,BLACKHORSE RD EXHAL,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.54
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.05
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.13
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,19.8
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
931245,BLACKHORSE RD EXHAL,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.79
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.25
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,19.7
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
931245,BLACKHORSE RD EXHAL,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.39
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.2
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.8
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,19.7
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
931245,BLACKHORSE RD EXHAL,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
