Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.21
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.58
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.6
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.6
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,19.7
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.59
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
931245,BLACKHORSE RD EXHAL,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.29
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.43
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.6
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
931245,BLACKHORSE RD EXHAL,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.31
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.01
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.2
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
931245,BLACKHORSE RD EXHAL,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.3
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.06
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.2
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
931245,BLACKHORSE RD EXHAL,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.82
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
931245,BLACKHORSE RD EXHAL,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.16
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
931245,BLACKHORSE RD EXHAL,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
931245,BLACKHORSE RD EXHAL,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.28
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
931245,BLACKHORSE RD EXHAL,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.55
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
931245,BLACKHORSE RD EXHAL,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
931245,BLACKHORSE RD EXHAL,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.88
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
931245,BLACKHORSE RD EXHAL,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.42
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
931245,BLACKHORSE RD EXHAL,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.02
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
931245,BLACKHORSE RD EXHAL,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.38
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
931245,BLACKHORSE RD EXHAL,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.64
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
