Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
931245,BLACKHORSE RD EXHAL,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
931245,BLACKHORSE RD EXHAL,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
931245,BLACKHORSE RD EXHAL,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
931245,BLACKHORSE RD EXHAL,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,19.4
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
931245,BLACKHORSE RD EXHAL,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,19.4
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
931245,BLACKHORSE RD EXHAL,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,19.4
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
931245,BLACKHORSE RD EXHAL,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.75
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,19.4
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
931245,BLACKHORSE RD EXHAL,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.66
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.18
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,19.4
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.76
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,19.4
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
931245,BLACKHORSE RD EXHAL,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,19.4
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
931245,BLACKHORSE RD EXHAL,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.15
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
931245,BLACKHORSE RD EXHAL,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
931245,BLACKHORSE RD EXHAL,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.53
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.17
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
