Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
931245,BLACKHORSE RD EXHAL,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
931245,BLACKHORSE RD EXHAL,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.65
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
931245,BLACKHORSE RD EXHAL,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
931245,BLACKHORSE RD EXHAL,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
931245,BLACKHORSE RD EXHAL,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.63
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
931245,BLACKHORSE RD EXHAL,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.63
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
931245,BLACKHORSE RD EXHAL,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.17
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
931245,BLACKHORSE RD EXHAL,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.87
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.65
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
931245,BLACKHORSE RD EXHAL,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
