Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
931245,BLACKHORSE RD EXHAL,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.11
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
931245,BLACKHORSE RD EXHAL,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
931245,BLACKHORSE RD EXHAL,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
931245,BLACKHORSE RD EXHAL,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.59
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.9
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
931245,BLACKHORSE RD EXHAL,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.41
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.01
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
931245,BLACKHORSE RD EXHAL,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.16
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.12
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
931245,BLACKHORSE RD EXHAL,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.3
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.27
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
931245,BLACKHORSE RD EXHAL,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.14
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.65
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
931245,BLACKHORSE RD EXHAL,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.98
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
931245,BLACKHORSE RD EXHAL,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.59
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
931245,BLACKHORSE RD EXHAL,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.28
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
931245,BLACKHORSE RD EXHAL,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.23
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
931245,BLACKHORSE RD EXHAL,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.41
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
