Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.56
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
931245,BLACKHORSE RD EXHAL,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.27
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
931245,BLACKHORSE RD EXHAL,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.98
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
931245,BLACKHORSE RD EXHAL,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.24
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
931245,BLACKHORSE RD EXHAL,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.82
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
931245,BLACKHORSE RD EXHAL,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
931245,BLACKHORSE RD EXHAL,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.14
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
931245,BLACKHORSE RD EXHAL,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
931245,BLACKHORSE RD EXHAL,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.15
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
931245,BLACKHORSE RD EXHAL,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.51
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
931245,BLACKHORSE RD EXHAL,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.59
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
931245,BLACKHORSE RD EXHAL,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
931245,BLACKHORSE RD EXHAL,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.16
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
