Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
931245,BLACKHORSE RD EXHAL,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,19.2
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
931245,BLACKHORSE RD EXHAL,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.35
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
931245,BLACKHORSE RD EXHAL,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
931245,BLACKHORSE RD EXHAL,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
931245,BLACKHORSE RD EXHAL,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
931245,BLACKHORSE RD EXHAL,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
931245,BLACKHORSE RD EXHAL,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,19.3
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
931245,BLACKHORSE RD EXHAL,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,19.4
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
931245,BLACKHORSE RD EXHAL,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,19.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
931245,BLACKHORSE RD EXHAL,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,19.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.86
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,19.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
931245,BLACKHORSE RD EXHAL,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.06
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
