Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
931245,BLACKHORSE RD EXHAL,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
931245,BLACKHORSE RD EXHAL,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,19.5
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
931245,BLACKHORSE RD EXHAL,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
931245,BLACKHORSE RD EXHAL,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
931245,BLACKHORSE RD EXHAL,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.67
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,19.6
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
931245,BLACKHORSE RD EXHAL,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,19.7
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
931245,BLACKHORSE RD EXHAL,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,19.7
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
931245,BLACKHORSE RD EXHAL,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.92
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,19.7
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,19.8
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
931245,BLACKHORSE RD EXHAL,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,19.8
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
931245,BLACKHORSE RD EXHAL,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,19.8
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
931245,BLACKHORSE RD EXHAL,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.45
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,19.8
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
931245,BLACKHORSE RD EXHAL,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
